,Air Flow Rate (H/M/L)(CFM)##other##,Air Flow Rate (H/M/L)(CMM)##other##,Chassis name##other##,Condensate Drain Connection Diameter##pipe_size##Millimeters,Cooling Capacity (Btu/h)##other##,Cooling Capacity (kW)##other##,Dimensions (WxHxD)(inch)##other##,Dimensions (WxHxD)(mm)##other##,Fan Motor Output (W)##other##,Fan Motor Type##other##,Fan Type##other##,Heating Capacity (Btu/h)##other##,Heating Capacity (kW)##other##,Model name (Buyer)##other##,Model name (Factory)##other##,Net Weight (kg)##other##,Net Weight (lbs)##other##,Pipe Connection_Drain Side (inch)##other##,Pipe Connection_Drain Side (mm)##other##,Pipe Connection_Gas Side (inch)##other##,Pipe Connection_Gas Side (mm)##other##,Pipe Connection_Liquid Side (inch)##other##,Pipe Connection_Liquid Side (mm)##other##,Power and Communication Cable##other##,Power Input (Cooling)(W)##other##,Power Input (Heating)(W)##other##,Power Supply (Ph_V_Hz)##other##,Refrigerant Gas Connection Diameter##pipe_size##Millimeters,Refrigerant Liquid Connection Diameter##pipe_size##Millimeters,Refrigerant Type##other##,Running Current (A)##other##,Sound Power Level (dB(A))##other##,Sound Pressure Level Cooling(dB)##other##,Sound Pressure Level Heating(dB)##other##,Type##other##
"UVNH18GJLA2",438 / 403 / 367,12.4 / 11.4 / 10.4,VJ,21.5,"6,500 ~ 17,100 ~ 19,800",1.92 ~ 5.00 ~ 5.80,37-13/32 x 25-19/32 x 8-21/32,950 x 650 x 220,43.1 x 1,BLDC,Cross flow Fan,"6,800 ~ 17,700 ~ 20,500",2.00 ~ 5.20 ~ 6.00,CV18,UVNH18GJLA2,22,48.5,27/32,21.5,1/2,12.7 ,1/4,6.35 ,4C x 0.75 (18),30 / 50,-,"1, 220-240, 50 / 1, 230, 60",12.7,6.35,R410A,0.4,57,42 / 40 / 39,-,Convertible
"UVNH24GJLA2",491 / 456 / 420,13.9 / 12.9 / 11.9,VJ,21.5,"9,500 ~ 23,200 ~ 25,500",2.80 ~ 6.80 ~ 7.48,37-13/32 x 25-19/32 x 8-21/32,950 x 650 x 220,43.1 x 1,BLDC,Cross flow Fan,"10,500 ~ 25,600 ~ 28,100",3.08 ~ 7.50 ~ 8.25,CV24,UVNH24GJLA2,23,50.7,27/32,21.5,5/8,15.88 ,3/8,9.52 ,4C x 0.75 (18),40 / 60,-,"1, 220-240, 50 / 1, 230, 60",15.88,9.52,R410A,0.6,61,44 / 43 / 41,-,Convertible
"UVNH30GJLA2",491 / 456 / 420,13.9 / 12.9 / 11.9,VJ,21.5,"10,400 ~ 25,900 ~ 28,600",3.04 ~ 7.60 ~ 8.40,37-13/32 x 25-19/32 x 8-21/32,950 x 650 x 220,43.1 x 1,BLDC,Cross flow Fan,"11,500 ~ 28,000 ~ 31,500",3.36 ~ 8.20 ~ 9.24,UV30W,UVNH30GJLA2,23,50.7,27/32,21.5,5/8,15.88 ,3/8,9.52 ,4C x 0.75 (18),40 / 60,-,"1, 220-240, 50 / 1, 230, 60",15.88,9.52,R410A,0.6,62,44 / 43 / 41,-,Convertible

